Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.28
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.76
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.36
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.1
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,29.8
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.07
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.19
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
531906,Ty Canol Way,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.41
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.16
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.8
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.28
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.53
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.23
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.79
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,29.8
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.46
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.65
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
531906,Ty Canol Way,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.96
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.81
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.6
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.5
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.52
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.49
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.2
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,29.7
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,66.74
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.93
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.65
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
531906,Ty Canol Way,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.19
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,29.6
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.52
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.07
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
531906,Ty Canol Way,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.54
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.41
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.47
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,29.5
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.22
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
531906,Ty Canol Way,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.47
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.86
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,29.4
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.23
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.6
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.15
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
531906,Ty Canol Way,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.24
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.67
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.65
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,29.3
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.01
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.07
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.29
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
531906,Ty Canol Way,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.21
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.9
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.4
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.9
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,29.3
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.12
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.26
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
531906,Ty Canol Way,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.15
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.73
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.25
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.56
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.5
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,29.3
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.33
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.66
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
531906,Ty Canol Way,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.99
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.66
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.16
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.7
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.73
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,29.2
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.68
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.76
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
531906,Ty Canol Way,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.81
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.22
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.5
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
