Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.43
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.43
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.4
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,73.99
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.7
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.2
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
531906,Ty Canol Way,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.68
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.52
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.45
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.09
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
531906,Ty Canol Way,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.15
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.47
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.27
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.3
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.88
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.48
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
531906,Ty Canol Way,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.32
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.1
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,28.9
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.23
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.89
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
531906,Ty Canol Way,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.37
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.51
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.3
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,28.9
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.86
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.16
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
531906,Ty Canol Way,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.98
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.98
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.95
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.5
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,28.8
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,64.33
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.4
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.31
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
531906,Ty Canol Way,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.59
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.38
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.41
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.5
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.7
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.65
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,28.7
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,72.65
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.19
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.11
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
531906,Ty Canol Way,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.33
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.14
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.96
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.4
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.9
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.1
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.74
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,78.85
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.99
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
531906,Ty Canol Way,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.91
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.2
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.56
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.57
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.1
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.09
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.6
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.9
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.24
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.99
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.73
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
531906,Ty Canol Way,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.57
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.66
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.42
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,28.2
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
