Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.55
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.78
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.65
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
531906,Ty Canol Way,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.25
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.61
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.1
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.1
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,28.1
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,71.12
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.5
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.73
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
531906,Ty Canol Way,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.56
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.4
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.8
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.29
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.55
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,28.0
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.51
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.11
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
531906,Ty Canol Way,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.56
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.04
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.09
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.8
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.07
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.17
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.08
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.01
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,28.0
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,69.85
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.68
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
531906,Ty Canol Way,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.02
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.6
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.9
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.66
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.58
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.04
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,27.9
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,77.03
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.51
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.9
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
531906,Ty Canol Way,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.08
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.77
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.94
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.0
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.6
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,27.8
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,74.19
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.74
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
531906,Ty Canol Way,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.71
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.53
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.0
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,27.8
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,78.58
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
531906,Ty Canol Way,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.69
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.82
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.26
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,27.8
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,64.57
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
531906,Ty Canol Way,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.95
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,27.8
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,63.1
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.7
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
531906,Ty Canol Way,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,27.8
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.42
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.06
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
531906,Ty Canol Way,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.48
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.37
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.03
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
