Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,27.9
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.83
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
531906,Ty Canol Way,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,28.0
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
531906,Ty Canol Way,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,28.1
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
531906,Ty Canol Way,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.88
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.77
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,28.2
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.67
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
531906,Ty Canol Way,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.78
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,28.4
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
531906,Ty Canol Way,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,28.5
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
531906,Ty Canol Way,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,28.6
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
531906,Ty Canol Way,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,28.7
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531906,Ty Canol Way,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,28.8
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
531906,Ty Canol Way,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,29.0
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
531906,Ty Canol Way,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
