Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,29.1
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531906,Ty Canol Way,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,29.2
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.49
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
531906,Ty Canol Way,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,29.4
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.65
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531906,Ty Canol Way,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.67
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,29.5
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.6
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
531906,Ty Canol Way,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.95
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,29.6
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.7
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
531906,Ty Canol Way,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.3
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.05
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,29.8
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
531906,Ty Canol Way,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.95
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,29.9
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
531906,Ty Canol Way,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.85
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.28
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.24
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,30.0
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.84
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.7
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
531906,Ty Canol Way,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.06
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.4
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,30.1
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.54
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
531906,Ty Canol Way,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,30.2
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
531906,Ty Canol Way,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
