Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,30.3
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.18
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
531906,Ty Canol Way,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.92
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,30.5
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.74
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
531906,Ty Canol Way,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.33
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.85
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,30.6
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.51
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
531906,Ty Canol Way,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.21
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.4
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,30.7
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.46
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
531906,Ty Canol Way,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.24
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.91
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,30.9
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,56.33
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
531906,Ty Canol Way,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,31.1
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.86
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
531906,Ty Canol Way,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.13
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.6
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,31.2
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.76
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
531906,Ty Canol Way,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.9
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.16
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.1
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,31.4
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.28
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
531906,Ty Canol Way,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.58
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.88
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.92
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,89.0
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,31.6
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
531906,Ty Canol Way,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-6.16
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.33
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,31.8
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
