Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
531906,Ty Canol Way,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.82
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,32.0
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.61
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
531906,Ty Canol Way,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.33
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.74
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,32.3
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.05
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
531906,Ty Canol Way,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.77
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,32.5
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.59
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
531906,Ty Canol Way,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.14
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.88
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,32.8
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
531906,Ty Canol Way,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.96
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,33.0
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
531906,Ty Canol Way,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,33.3
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
531906,Ty Canol Way,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.87
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,33.5
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.39
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
531906,Ty Canol Way,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.47
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,33.8
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.38
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.04
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
531906,Ty Canol Way,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
